Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
871906,Green Road Ashbourne,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
