Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
871906,Green Road Ashbourne,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
871906,Green Road Ashbourne,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.02
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
871906,Green Road Ashbourne,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
871906,Green Road Ashbourne,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
