Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
871906,Green Road Ashbourne,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
871906,Green Road Ashbourne,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
871906,Green Road Ashbourne,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
