Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
871906,Green Road Ashbourne,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
871906,Green Road Ashbourne,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
871906,Green Road Ashbourne,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.2
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
871906,Green Road Ashbourne,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
