Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
871906,Green Road Ashbourne,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
871906,Green Road Ashbourne,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
871906,Green Road Ashbourne,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.27
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
871906,Green Road Ashbourne,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.28
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
871906,Green Road Ashbourne,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
871906,Green Road Ashbourne,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
