Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
871906,Green Road Ashbourne,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
871906,Green Road Ashbourne,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
871906,Green Road Ashbourne,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
871906,Green Road Ashbourne,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.01
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.21
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
871906,Green Road Ashbourne,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
871906,Green Road Ashbourne,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
871906,Green Road Ashbourne,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
