Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.67
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.83
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.72
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
871906,Green Road Ashbourne,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
871906,Green Road Ashbourne,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
