Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
871906,Green Road Ashbourne,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.55
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.04
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.27
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.76
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
