Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.34
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.03
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.1
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.27
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.5
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.94
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.8
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.96
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
871906,Green Road Ashbourne,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.23
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.0
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
871906,Green Road Ashbourne,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.94
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
