Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.0
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.51
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
871906,Green Road Ashbourne,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.74
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.99
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.57
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.08
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.3
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.8
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.99
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.4
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.87
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.3
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.7
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.88
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.58
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
