Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.67
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.0
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
871906,Green Road Ashbourne,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.63
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.98
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.81
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.2
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
