Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.81
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.62
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.11
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.34
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.83
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.46
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.97
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
871906,Green Road Ashbourne,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.48
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
871906,Green Road Ashbourne,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
871906,Green Road Ashbourne,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.39
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
871906,Green Road Ashbourne,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
871906,Green Road Ashbourne,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
871906,Green Road Ashbourne,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.33
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
