Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.5
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
871906,Green Road Ashbourne,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.57
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
871906,Green Road Ashbourne,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
871906,Green Road Ashbourne,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
871906,Green Road Ashbourne,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.46
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
871906,Green Road Ashbourne,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.46
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.32
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
871906,Green Road Ashbourne,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
871906,Green Road Ashbourne,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.91
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.8
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
871906,Green Road Ashbourne,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
