Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.93
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
871906,Green Road Ashbourne,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.9
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.32
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
