Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
