Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
871906,Green Road Ashbourne,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.69
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
871906,Green Road Ashbourne,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
