Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
871906,Green Road Ashbourne,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
