Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
871906,Green Road Ashbourne,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
