Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
871906,Green Road Ashbourne,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
