Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.77
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
871906,Green Road Ashbourne,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
871906,Green Road Ashbourne,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
871906,Green Road Ashbourne,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
