Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
871906,Green Road Ashbourne,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
871906,Green Road Ashbourne,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
871906,Green Road Ashbourne,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
871906,Green Road Ashbourne,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
871906,Green Road Ashbourne,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
871906,Green Road Ashbourne,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
871906,Green Road Ashbourne,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
