Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
871906,Green Road Ashbourne,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.08
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
871906,Green Road Ashbourne,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
871906,Green Road Ashbourne,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.05
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
871906,Green Road Ashbourne,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.3
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
871906,Green Road Ashbourne,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
871906,Green Road Ashbourne,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.14
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
871906,Green Road Ashbourne,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
