Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
871906,Green Road Ashbourne,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
871906,Green Road Ashbourne,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
871906,Green Road Ashbourne,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
871906,Green Road Ashbourne,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.22
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
871906,Green Road Ashbourne,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
