Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
871906,Green Road Ashbourne,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.26
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
871906,Green Road Ashbourne,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,29.7
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
871906,Green Road Ashbourne,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.1
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.41
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
871906,Green Road Ashbourne,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.64
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
871906,Green Road Ashbourne,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.48
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.47
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
871906,Green Road Ashbourne,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.25
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
871906,Green Road Ashbourne,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.18
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
871906,Green Road Ashbourne,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
