Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.3
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
871906,Green Road Ashbourne,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.01
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
871906,Green Road Ashbourne,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
871906,Green Road Ashbourne,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
871906,Green Road Ashbourne,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
871906,Green Road Ashbourne,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.48
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
871906,Green Road Ashbourne,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
871906,Green Road Ashbourne,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
