Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.48
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.56
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.02
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.55
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.86
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.97
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.96
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.82
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
