Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.86
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.04
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
871906,Green Road Ashbourne,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.95
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.06
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
871906,Green Road Ashbourne,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
