Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.81
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.8
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.19
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
871906,Green Road Ashbourne,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.42
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.21
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.2
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.78
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.28
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.31
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.55
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.87
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.77
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
