Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.36
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
871906,Green Road Ashbourne,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.33
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.39
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.97
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.04
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
871906,Green Road Ashbourne,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.96
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.39
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.6
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.51
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.72
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.5
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.86
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
