Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
871906,Green Road Ashbourne,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
871906,Green Road Ashbourne,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.66
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.59
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.75
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
871906,Green Road Ashbourne,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.2
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
871906,Green Road Ashbourne,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.83
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
871906,Green Road Ashbourne,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.68
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
