Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
871906,Green Road Ashbourne,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.18
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
871906,Green Road Ashbourne,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.55
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.84
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
871906,Green Road Ashbourne,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
871906,Green Road Ashbourne,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.43
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
871906,Green Road Ashbourne,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.77
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
871906,Green Road Ashbourne,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.65
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.42
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
