Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.57
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
871906,Green Road Ashbourne,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.36
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
871906,Green Road Ashbourne,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
871906,Green Road Ashbourne,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,20.9
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,20.5
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
