Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,20.6
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
871906,Green Road Ashbourne,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,20.8
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
871906,Green Road Ashbourne,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
