Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,21.9
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
