Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
