Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
871906,Green Road Ashbourne,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
