Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
871906,Green Road Ashbourne,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
871906,Green Road Ashbourne,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
871906,Green Road Ashbourne,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
871906,Green Road Ashbourne,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
871906,Green Road Ashbourne,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
