Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
871906,Green Road Ashbourne,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
871906,Green Road Ashbourne,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
871906,Green Road Ashbourne,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
871906,Green Road Ashbourne,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
871906,Green Road Ashbourne,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
871906,Green Road Ashbourne,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
871906,Green Road Ashbourne,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
