Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
871906,Green Road Ashbourne,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
871906,Green Road Ashbourne,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
871906,Green Road Ashbourne,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
871906,Green Road Ashbourne,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
871906,Green Road Ashbourne,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
871906,Green Road Ashbourne,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
871906,Green Road Ashbourne,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
