Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
871906,Green Road Ashbourne,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
871906,Green Road Ashbourne,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
871906,Green Road Ashbourne,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.28
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
871906,Green Road Ashbourne,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
871906,Green Road Ashbourne,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
871906,Green Road Ashbourne,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.79
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
871906,Green Road Ashbourne,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
