Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
871906,Green Road Ashbourne,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.44
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
871906,Green Road Ashbourne,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
871906,Green Road Ashbourne,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
871906,Green Road Ashbourne,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.51
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
871906,Green Road Ashbourne,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.04
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
871906,Green Road Ashbourne,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.79
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
