Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
871906,Green Road Ashbourne,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
871906,Green Road Ashbourne,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
871906,Green Road Ashbourne,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
871906,Green Road Ashbourne,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
871906,Green Road Ashbourne,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
871906,Green Road Ashbourne,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
871906,Green Road Ashbourne,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.07
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
