Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
871906,Green Road Ashbourne,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.28
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.52
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.16
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.07
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.2
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.56
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.86
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.71
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
871906,Green Road Ashbourne,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
