Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.49
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.69
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.22
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.4
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.26
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.83
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.7
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.3
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.41
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
871906,Green Road Ashbourne,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
