Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
871906,Green Road Ashbourne,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.46
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
871906,Green Road Ashbourne,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.58
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.06
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.92
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.2
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.55
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.61
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.03
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.54
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.72
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.37
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.65
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.93
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.27
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.18
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,29.8
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
871906,Green Road Ashbourne,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.61
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.29
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.09
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
