Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
871906,Green Road Ashbourne,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.24
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.65
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
871906,Green Road Ashbourne,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.46
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.16
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
871906,Green Road Ashbourne,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.17
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.49
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
871906,Green Road Ashbourne,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.53
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
871906,Green Road Ashbourne,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.99
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.82
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.29
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
871906,Green Road Ashbourne,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.79
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
