Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
871906,Green Road Ashbourne,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
871906,Green Road Ashbourne,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.3
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
871906,Green Road Ashbourne,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.36
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
871906,Green Road Ashbourne,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
