Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
871906,Green Road Ashbourne,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
871906,Green Road Ashbourne,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
871906,Green Road Ashbourne,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
871906,Green Road Ashbourne,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.92
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
871906,Green Road Ashbourne,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
871906,Green Road Ashbourne,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
871906,Green Road Ashbourne,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
871906,Green Road Ashbourne,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
