Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
871906,Green Road Ashbourne,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
871906,Green Road Ashbourne,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
