Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
871906,Green Road Ashbourne,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,22.2
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.6
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
871906,Green Road Ashbourne,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
