Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,22.4
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
