Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
871906,Green Road Ashbourne,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
