Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
871906,Green Road Ashbourne,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
871906,Green Road Ashbourne,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
871906,Green Road Ashbourne,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.1
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
871906,Green Road Ashbourne,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
871906,Green Road Ashbourne,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
871906,Green Road Ashbourne,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
