Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,29.2
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
871906,Green Road Ashbourne,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,29.3
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
871906,Green Road Ashbourne,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
871906,Green Road Ashbourne,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,29.4
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
871906,Green Road Ashbourne,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,29.5
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
871906,Green Road Ashbourne,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
871906,Green Road Ashbourne,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,29.6
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
871906,Green Road Ashbourne,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
