Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,29.9
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
871906,Green Road Ashbourne,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.91
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,30.0
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.5
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
871906,Green Road Ashbourne,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,30.3
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
871906,Green Road Ashbourne,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
871906,Green Road Ashbourne,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
