Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
871906,Green Road Ashbourne,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
871906,Green Road Ashbourne,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.87
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
871906,Green Road Ashbourne,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.3
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.75
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.4
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
871906,Green Road Ashbourne,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.29
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
871906,Green Road Ashbourne,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.01
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
871906,Green Road Ashbourne,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.84
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
871906,Green Road Ashbourne,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
