Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
871906,Green Road Ashbourne,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.05
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
871906,Green Road Ashbourne,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.2
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.88
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.89
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
871906,Green Road Ashbourne,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
871906,Green Road Ashbourne,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.32
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
871906,Green Road Ashbourne,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
871906,Green Road Ashbourne,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.98
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
871906,Green Road Ashbourne,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
871906,Green Road Ashbourne,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
