Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
871906,Green Road Ashbourne,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
871906,Green Road Ashbourne,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
871906,Green Road Ashbourne,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.9
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
871906,Green Road Ashbourne,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
871906,Green Road Ashbourne,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
