Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
871906,Green Road Ashbourne,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.57
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,30.8
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.6
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,30.7
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
871906,Green Road Ashbourne,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.01
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.88
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
