Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,30.4
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.77
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.45
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.59
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.9
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.5
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.38
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.14
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.9
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
871906,Green Road Ashbourne,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
