Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.68
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.4
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
871906,Green Road Ashbourne,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.16
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.28
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.99
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.18
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.73
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.1
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
871906,Green Road Ashbourne,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.51
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.26
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.0
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
871906,Green Road Ashbourne,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.85
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.44
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.9
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.1
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.0
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.66
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.0
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
