Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.68
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.56
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.68
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.3
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.69
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.6
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
871906,Green Road Ashbourne,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,32.6
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
871906,Green Road Ashbourne,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.56
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,32.2
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
871906,Green Road Ashbourne,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.13
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.8
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.4
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.1
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
