Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.53
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.05
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
871906,Green Road Ashbourne,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
871906,Green Road Ashbourne,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
871906,Green Road Ashbourne,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
871906,Green Road Ashbourne,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
871906,Green Road Ashbourne,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
