Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
871906,Green Road Ashbourne,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
871906,Green Road Ashbourne,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
871906,Green Road Ashbourne,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.39
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
871906,Green Road Ashbourne,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.23
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
871906,Green Road Ashbourne,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.77
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
871906,Green Road Ashbourne,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.11
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
